Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,busbar,,L2 Active Power,kW,26.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,busbar,,L2 Active Power,kW,26.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,busbar,,L3 Active Power,kW,19.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,busbar,,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,busbar,,L1 Active Power,kW,23.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,busbar,,L3 Active Power,kW,22.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,busbar,,L1 Active Power,kW,22.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,busbar,,L2 Active Power,kW,23.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,busbar,,L2 Active Power,kW,31.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,busbar,,L2 Active Power,kW,26.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,busbar,,L3 Active Power,kW,22.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.42
