Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,busbar,,L2 Active Power,kW,30.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,busbar,,N Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-05T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,busbar,,N Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,busbar,,L3 Active Power,kW,37.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,busbar,,L1 Active Power,kW,17.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,busbar,,L2 Active Power,kW,28.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,busbar,,L2 Active Power,kW,35.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,busbar,,N Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,busbar,,L3 Active Power,kW,40.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,busbar,,L3 Active Power,kW,42.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,busbar,,L2 Active Power,kW,37.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
