Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,busbar,,L1 Active Power,kW,24.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,busbar,,L1 Active Power,kW,30.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,busbar,,N Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,busbar,,L3 Active Power,kW,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,busbar,,L2 Active Power,kW,47.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,busbar,,N Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,busbar,,L2 Active Power,kW,48.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,busbar,,L3 Active Power,kW,51.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,busbar,,L2 Active Power,kW,47.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,busbar,,L3 Active Power,kW,56.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,31.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,43.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,38.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,48.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,39.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,51.37
