Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,38.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,62.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,110.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,126.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,58.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,28.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,116.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,68.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,51.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,122.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,66.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,49.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,60.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,48.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,busbar,,L2 Active Power,kW,52.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,busbar,,L3 Active Power,kW,64.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,busbar,,L2 Active Power,kW,51.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,busbar,,N Current (RMS),A,94.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,busbar,,L3 Active Power,kW,63.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,busbar,,L2 Active Power,kW,44.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,busbar,,L3 Active Power,kW,61.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,busbar,,L2 Active Power,kW,55.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,busbar,,L1 Active Power,kW,43.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,33.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,136.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
