Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,124.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,busbar,,L3 Active Power,kW,58.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,busbar,,N Current (RMS),A,117.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,127.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,busbar,,L3 Active Power,kW,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,busbar,,L2 Active Power,kW,52.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,142.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,busbar,,L3 Active Power,kW,69.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,busbar,,L2 Active Power,kW,54.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,busbar,,L1 Active Power,kW,42.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,busbar,,N Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,busbar,,L2 Active Power,kW,46.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,255.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,busbar,,L3 Active Power,kW,57.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,busbar,,L1 Active Power,kW,42.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,busbar,,L2 Active Power,kW,47.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,busbar,,L3 Active Power,kW,54.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,busbar,,L1 Active Power,kW,38.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,busbar,,N Current (RMS),A,85.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,busbar,,L3 Active Power,kW,39.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,busbar,,L2 Active Power,kW,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,busbar,,L1 Active Power,kW,43.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,busbar,,L2 Active Power,kW,60.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
