Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,busbar,,L2 Active Power,kW,35.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,busbar,,L2 Active Power,kW,35.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,busbar,,L3 Active Power,kW,39.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,busbar,,N Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,busbar,,L3 Active Power,kW,37.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,busbar,,L1 Active Power,kW,27.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,busbar,,L3 Active Power,kW,33.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,busbar,,L2 Active Power,kW,42.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,busbar,,L1 Active Power,kW,23.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,busbar,,L3 Active Power,kW,27.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,busbar,,L1 Active Power,kW,23.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,busbar,,L2 Active Power,kW,37.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
