Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:50:00.000+00:00,busbar,,L2 Active Power,kW,35.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:50:00.000+00:00,busbar,,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,busbar,,L2 Active Power,kW,36.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,busbar,,L2 Active Power,kW,42.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,busbar,,L2 Active Power,kW,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,busbar,,L1 Active Power,kW,30.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,busbar,,L3 Active Power,kW,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,busbar,,L2 Active Power,kW,45.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,busbar,,N Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,busbar,,L3 Active Power,kW,33.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,210.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,busbar,,L2 Active Power,kW,55.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,busbar,,L2 Active Power,kW,44.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,busbar,,L1 Active Power,kW,30.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.29
