Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,busbar,,L2 Active Power,kW,28.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,busbar,,L1 Active Power,kW,15.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,busbar,,L2 Active Power,kW,27.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,busbar,,L2 Active Power,kW,28.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,busbar,,L2 Active Power,kW,28.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,busbar,,L2 Active Power,kW,29.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,busbar,,L3 Active Power,kW,22.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,busbar,,L1 Active Power,kW,24.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,busbar,,L3 Active Power,kW,25.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,busbar,,L3 Active Power,kW,25.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
