Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,busbar,,L3 Active Power,kW,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,busbar,,L1 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-06T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,busbar,,L2 Active Power,kW,19.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,busbar,,L1 Active Power,kW,19.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,busbar,,L3 Active Power,kW,40.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,busbar,,L3 Active Power,kW,38.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,busbar,,L2 Active Power,kW,32.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,busbar,,L2 Active Power,kW,36.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,busbar,,L3 Active Power,kW,44.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,busbar,,L2 Active Power,kW,37.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,busbar,,L3 Active Power,kW,46.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,busbar,,L2 Active Power,kW,30.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.2
