Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,busbar,,L3 Active Power,kW,49.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,busbar,,L2 Active Power,kW,37.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,busbar,,L1 Active Power,kW,27.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,busbar,,N Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,118.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,busbar,,L2 Active Power,kW,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,171.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,busbar,,L3 Active Power,kW,52.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,busbar,,N Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,busbar,,N Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,busbar,,L3 Active Power,kW,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,busbar,,L3 Active Power,kW,45.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,busbar,,L2 Active Power,kW,41.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,busbar,,L1 Active Power,kW,28.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,busbar,,L3 Active Power,kW,42.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,busbar,,L1 Active Power,kW,26.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,busbar,,L3 Active Power,kW,47.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,busbar,,L2 Active Power,kW,51.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,busbar,,L3 Active Power,kW,41.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,busbar,,N Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
