Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,busbar,,L2 Active Power,kW,51.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,busbar,,L2 Active Power,kW,56.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,busbar,,N Current (RMS),A,104.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,busbar,,L3 Active Power,kW,42.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,busbar,,L2 Active Power,kW,58.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,busbar,,N Current (RMS),A,114.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,busbar,,L3 Active Power,kW,46.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,busbar,,L2 Active Power,kW,58.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,busbar,,L2 Active Power,kW,57.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,busbar,,L3 Active Power,kW,46.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,busbar,,L2 Active Power,kW,56.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,busbar,,N Current (RMS),A,107.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,busbar,,L2 Active Power,kW,55.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,busbar,,L1 Active Power,kW,39.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,busbar,,N Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,transformer,,Temperature,C,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,busbar,,L2 Active Power,kW,57.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,transformer,,Temperature,C,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,busbar,,L2 Active Power,kW,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,busbar,,L1 Active Power,kW,41.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,busbar,,N Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,270.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,149.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,busbar,,L2 Active Power,kW,70.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,transformer,,Temperature,C,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,busbar,,L3 Active Power,kW,52.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,busbar,,L2 Active Power,kW,62.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,busbar,,L1 Active Power,kW,36.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
