Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,125.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,busbar,,L2 Active Power,kW,66.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,busbar,,N Current (RMS),A,130.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,busbar,,L1 Active Power,kW,33.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,busbar,,N Current (RMS),A,112.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,busbar,,L2 Active Power,kW,50.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,busbar,,L3 Active Power,kW,45.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,busbar,,L2 Active Power,kW,55.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,busbar,,L1 Active Power,kW,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,busbar,,L3 Active Power,kW,47.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,busbar,,L2 Active Power,kW,55.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,199.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,busbar,,L3 Active Power,kW,47.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,busbar,,L2 Active Power,kW,51.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,busbar,,L3 Active Power,kW,44.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,busbar,,L2 Active Power,kW,44.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,busbar,,L3 Active Power,kW,41.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,busbar,,L2 Active Power,kW,49.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,busbar,,L3 Active Power,kW,40.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,busbar,,L2 Active Power,kW,52.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,busbar,,L3 Active Power,kW,39.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
