Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,busbar,,L3 Active Power,kW,36.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,busbar,,L1 Active Power,kW,30.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,busbar,,L2 Active Power,kW,56.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,busbar,,L3 Active Power,kW,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,busbar,,L3 Active Power,kW,41.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,busbar,,L2 Active Power,kW,40.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,busbar,,L2 Active Power,kW,36.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,busbar,,L1 Active Power,kW,24.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,busbar,,L3 Active Power,kW,29.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,busbar,,L2 Active Power,kW,33.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,busbar,,L2 Active Power,kW,37.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,busbar,,N Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,busbar,,L3 Active Power,kW,31.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
