Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,busbar,,L3 Active Power,kW,30.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,busbar,,L2 Active Power,kW,29.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,busbar,,L1 Active Power,kW,25.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,busbar,,L2 Active Power,kW,32.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,busbar,,L1 Active Power,kW,21.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,busbar,,L3 Active Power,kW,30.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,busbar,,L1 Active Power,kW,23.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,busbar,,N Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,busbar,,L3 Active Power,kW,24.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,busbar,,L2 Active Power,kW,28.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,busbar,,L3 Active Power,kW,26.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,busbar,,L1 Active Power,kW,20.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,busbar,,L2 Active Power,kW,27.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,busbar,,L2 Active Power,kW,34.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,busbar,,L1 Active Power,kW,19.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,busbar,,N Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,busbar,,L3 Active Power,kW,22.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,busbar,,L2 Active Power,kW,35.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,busbar,,L1 Active Power,kW,22.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,busbar,,L3 Active Power,kW,18.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T14:00:00.000+00:00,busbar,,L1 Active Power,kW,17.06
