Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,transformer,,Temperature,C,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,busbar,,L2 Active Power,kW,32.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,busbar,,N Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,busbar,,L2 Active Power,kW,31.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,busbar,,N Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,busbar,,L2 Active Power,kW,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,busbar,,L2 Active Power,kW,29.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,busbar,,L1 Active Power,kW,26.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,busbar,,L1 Active Power,kW,26.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,busbar,,L2 Active Power,kW,36.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,busbar,,L3 Active Power,kW,25.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,busbar,,L1 Active Power,kW,20.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,busbar,,L3 Active Power,kW,25.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,busbar,,L2 Active Power,kW,42.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,busbar,,L3 Active Power,kW,27.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,busbar,,L2 Active Power,kW,42.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,busbar,,N Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
