Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,busbar,,L3 Active Power,kW,16.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,busbar,,L1 Active Power,kW,21.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,busbar,,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,busbar,,L2 Active Power,kW,17.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,busbar,,L3 Active Power,kW,13.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,busbar,,L2 Active Power,kW,28.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
