Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,busbar,,N Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,busbar,,L2 Active Power,kW,26.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,busbar,,L3 Active Power,kW,28.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,busbar,,L3 Active Power,kW,28.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,busbar,,L1 Active Power,kW,15.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,busbar,,L3 Active Power,kW,28.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,busbar,,L1 Active Power,kW,16.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,busbar,,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,transformer,,Temperature,C,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,transformer,,Temperature,C,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,busbar,,L3 Active Power,kW,31.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-07T02:00:00.000+00:00,busbar,,L2 Active Power,kW,32.6
