Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,transformer,,Temperature,C,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,busbar,,L3 Active Power,kW,30.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,busbar,,L2 Active Power,kW,41.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,busbar,,L1 Active Power,kW,26.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,transformer,,Temperature,C,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,busbar,,L3 Active Power,kW,34.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,busbar,,L2 Active Power,kW,43.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,busbar,,L1 Active Power,kW,27.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,busbar,,N Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,transformer,,Temperature,C,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,busbar,,L3 Active Power,kW,35.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,busbar,,L2 Active Power,kW,43.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,112.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,transformer,,Temperature,C,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,busbar,,L1 Active Power,kW,32.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,busbar,,N Current (RMS),A,107.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,transformer,,Temperature,C,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,busbar,,L3 Active Power,kW,38.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,busbar,,L1 Active Power,kW,30.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,transformer,,Temperature,C,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,busbar,,L3 Active Power,kW,36.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,busbar,,L2 Active Power,kW,46.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,transformer,,Temperature,C,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,busbar,,L3 Active Power,kW,33.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,busbar,,L2 Active Power,kW,47.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,transformer,,Temperature,C,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,busbar,,L2 Active Power,kW,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,busbar,,L1 Active Power,kW,39.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,transformer,,Temperature,C,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,busbar,,L2 Active Power,kW,49.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,transformer,,Temperature,C,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,busbar,,L2 Active Power,kW,51.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,transformer,,Temperature,C,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
