Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,busbar,,L3 Active Power,kW,50.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,busbar,,L1 Active Power,kW,35.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,busbar,,N Current (RMS),A,106.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,transformer,,Temperature,C,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,busbar,,L3 Active Power,kW,41.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,busbar,,N Current (RMS),A,98.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,238.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,transformer,,Temperature,C,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,127.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,transformer,,Temperature,C,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,busbar,,L2 Active Power,kW,55.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,busbar,,L1 Active Power,kW,38.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,113.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,transformer,,Temperature,C,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,busbar,,L3 Active Power,kW,40.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,busbar,,L2 Active Power,kW,59.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,transformer,,Temperature,C,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,busbar,,L2 Active Power,kW,58.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,busbar,,L1 Active Power,kW,32.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,128.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,transformer,,Temperature,C,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,busbar,,L3 Active Power,kW,49.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,busbar,,L2 Active Power,kW,62.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,busbar,,L1 Active Power,kW,34.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,transformer,,Temperature,C,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,busbar,,L3 Active Power,kW,49.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,busbar,,L2 Active Power,kW,60.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,busbar,,N Current (RMS),A,102.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,transformer,,Temperature,C,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,busbar,,L3 Active Power,kW,43.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,busbar,,L1 Active Power,kW,36.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,transformer,,Temperature,C,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,145.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,transformer,,Temperature,C,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,busbar,,L3 Active Power,kW,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.6
