Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,154.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,transformer,,Temperature,C,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,busbar,,L2 Active Power,kW,65.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,149.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,transformer,,Temperature,C,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,busbar,,L2 Active Power,kW,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,busbar,,N Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,144.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,transformer,,Temperature,C,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,busbar,,L3 Active Power,kW,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,busbar,,L2 Active Power,kW,63.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,busbar,,N Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,147.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,transformer,,Temperature,C,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,busbar,,L2 Active Power,kW,63.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,busbar,,N Current (RMS),A,106.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,150.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,transformer,,Temperature,C,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,busbar,,L2 Active Power,kW,67.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,21.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,91.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,transformer,,Temperature,C,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,busbar,,L2 Active Power,kW,65.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,transformer,,Temperature,C,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,busbar,,L3 Active Power,kW,45.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,111.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,146.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,transformer,,Temperature,C,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,busbar,,L3 Active Power,kW,43.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,busbar,,L2 Active Power,kW,66.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,busbar,,L1 Active Power,kW,40.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,busbar,,N Current (RMS),A,110.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,transformer,,Temperature,C,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,busbar,,N Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,33.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,141.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,transformer,,Temperature,C,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,busbar,,N Current (RMS),A,114.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
