Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,35.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,149.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,transformer,,Temperature,C,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,busbar,,L3 Active Power,kW,53.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,transformer,,Temperature,C,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,busbar,,L2 Active Power,kW,69.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,busbar,,L1 Active Power,kW,36.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,183.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,36.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,151.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,transformer,,Temperature,C,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,busbar,,L3 Active Power,kW,46.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,busbar,,L2 Active Power,kW,74.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,busbar,,L1 Active Power,kW,33.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,140.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,transformer,,Temperature,C,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,busbar,,L3 Active Power,kW,41.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,busbar,,L2 Active Power,kW,56.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,busbar,,L1 Active Power,kW,38.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,transformer,,Temperature,C,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,busbar,,L3 Active Power,kW,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,busbar,,L2 Active Power,kW,53.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,transformer,,Temperature,C,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,busbar,,L3 Active Power,kW,45.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,191.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,transformer,,Temperature,C,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,busbar,,L1 Active Power,kW,38.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,busbar,,N Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,transformer,,Temperature,C,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,busbar,,L3 Active Power,kW,41.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,transformer,,Temperature,C,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,busbar,,L3 Active Power,kW,40.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,busbar,,L2 Active Power,kW,51.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,transformer,,Temperature,C,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,busbar,,L2 Active Power,kW,47.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,busbar,,L1 Active Power,kW,31.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.78
