Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,transformer,,Temperature,C,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,busbar,,L1 Active Power,kW,30.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,transformer,,Temperature,C,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,busbar,,L3 Active Power,kW,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,busbar,,L2 Active Power,kW,56.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,busbar,,N Current (RMS),A,101.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,transformer,,Temperature,C,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,busbar,,L2 Active Power,kW,57.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,transformer,,Temperature,C,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,busbar,,L2 Active Power,kW,54.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,busbar,,L1 Active Power,kW,24.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,busbar,,N Current (RMS),A,104.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,transformer,,Temperature,C,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,busbar,,L3 Active Power,kW,31.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,busbar,,L2 Active Power,kW,50.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,busbar,,N Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,transformer,,Temperature,C,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,busbar,,L3 Active Power,kW,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,busbar,,L2 Active Power,kW,51.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,transformer,,Temperature,C,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,busbar,,L2 Active Power,kW,54.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,busbar,,N Current (RMS),A,105.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,transformer,,Temperature,C,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,busbar,,L2 Active Power,kW,56.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,busbar,,L1 Active Power,kW,22.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,busbar,,N Current (RMS),A,116.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,transformer,,Temperature,C,6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,busbar,,L3 Active Power,kW,32.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,busbar,,L2 Active Power,kW,54.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,busbar,,N Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,transformer,,Temperature,C,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,busbar,,L2 Active Power,kW,51.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,busbar,,N Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,213.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,transformer,,Temperature,C,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
