Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,transformer,,Temperature,C,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,transformer,,Temperature,C,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,busbar,,L3 Active Power,kW,29.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,busbar,,L2 Active Power,kW,58.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,transformer,,Temperature,C,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,busbar,,L3 Active Power,kW,26.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,busbar,,L2 Active Power,kW,48.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,busbar,,L1 Active Power,kW,37.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,transformer,,Temperature,C,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,busbar,,L3 Active Power,kW,24.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,busbar,,L1 Active Power,kW,35.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,busbar,,N Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,transformer,,Temperature,C,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,busbar,,L2 Active Power,kW,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,busbar,,L1 Active Power,kW,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,transformer,,Temperature,C,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,busbar,,L3 Active Power,kW,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,busbar,,L2 Active Power,kW,34.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,transformer,,Temperature,C,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,busbar,,L1 Active Power,kW,28.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,busbar,,N Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,transformer,,Temperature,C,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,busbar,,L3 Active Power,kW,26.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,transformer,,Temperature,C,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,busbar,,L3 Active Power,kW,26.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,transformer,,Temperature,C,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,busbar,,L3 Active Power,kW,26.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,busbar,,L2 Active Power,kW,46.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,busbar,,L1 Active Power,kW,27.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
