Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,transformer,,Temperature,C,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,busbar,,L2 Active Power,kW,43.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,transformer,,Temperature,C,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,busbar,,L3 Active Power,kW,29.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,busbar,,L1 Active Power,kW,28.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,transformer,,Temperature,C,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,busbar,,L3 Active Power,kW,31.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,busbar,,L2 Active Power,kW,51.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,transformer,,Temperature,C,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,busbar,,L2 Active Power,kW,49.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,busbar,,N Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,transformer,,Temperature,C,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,busbar,,L2 Active Power,kW,46.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,busbar,,L1 Active Power,kW,34.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,busbar,,N Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,transformer,,Temperature,C,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,busbar,,L2 Active Power,kW,51.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,transformer,,Temperature,C,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,busbar,,L2 Active Power,kW,41.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,busbar,,L1 Active Power,kW,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,transformer,,Temperature,C,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,busbar,,L1 Active Power,kW,46.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,transformer,,Temperature,C,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,busbar,,L3 Active Power,kW,26.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,busbar,,L1 Active Power,kW,35.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,transformer,,Temperature,C,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,busbar,,L3 Active Power,kW,29.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,busbar,,L2 Active Power,kW,43.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,busbar,,N Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
