Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,transformer,,Temperature,C,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,busbar,,N Current (RMS),A,114.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,240.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,transformer,,Temperature,C,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,busbar,,L2 Active Power,kW,47.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,busbar,,L1 Active Power,kW,25.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,busbar,,N Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,transformer,,Temperature,C,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,busbar,,L2 Active Power,kW,50.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,busbar,,L1 Active Power,kW,29.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,busbar,,N Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,transformer,,Temperature,C,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,busbar,,L2 Active Power,kW,56.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,busbar,,N Current (RMS),A,116.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,transformer,,Temperature,C,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,busbar,,L1 Active Power,kW,23.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,transformer,,Temperature,C,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,busbar,,L3 Active Power,kW,24.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,busbar,,L2 Active Power,kW,39.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,transformer,,Temperature,C,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,busbar,,L3 Active Power,kW,28.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,busbar,,L2 Active Power,kW,41.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,busbar,,L1 Active Power,kW,26.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,transformer,,Temperature,C,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,busbar,,L2 Active Power,kW,43.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,busbar,,N Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,transformer,,Temperature,C,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,busbar,,L3 Active Power,kW,39.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,transformer,,Temperature,C,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,busbar,,L2 Active Power,kW,49.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,busbar,,L1 Active Power,kW,27.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,99.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,transformer,,Temperature,C,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,busbar,,L2 Active Power,kW,57.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,busbar,,L1 Active Power,kW,26.73
