Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,busbar,,N Current (RMS),A,112.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,transformer,,Temperature,C,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,busbar,,L3 Active Power,kW,32.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,busbar,,L2 Active Power,kW,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,busbar,,N Current (RMS),A,108.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,transformer,,Temperature,C,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,busbar,,L2 Active Power,kW,42.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,busbar,,L1 Active Power,kW,33.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,transformer,,Temperature,C,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,busbar,,L2 Active Power,kW,44.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,busbar,,N Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,transformer,,Temperature,C,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,busbar,,L3 Active Power,kW,23.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,transformer,,Temperature,C,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,busbar,,L3 Active Power,kW,21.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,busbar,,L2 Active Power,kW,41.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,transformer,,Temperature,C,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,busbar,,L3 Active Power,kW,22.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,busbar,,L2 Active Power,kW,37.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,busbar,,L1 Active Power,kW,26.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,transformer,,Temperature,C,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,busbar,,L2 Active Power,kW,33.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,busbar,,L1 Active Power,kW,23.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,transformer,,Temperature,C,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,busbar,,L2 Active Power,kW,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,busbar,,L1 Active Power,kW,24.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,transformer,,Temperature,C,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,busbar,,L1 Active Power,kW,23.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,busbar,,N Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,transformer,,Temperature,C,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,busbar,,L3 Active Power,kW,31.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
