Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,busbar,,L3 Active Power,kW,44.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,busbar,,L2 Active Power,kW,35.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,transformer,,Temperature,C,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,busbar,,L2 Active Power,kW,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-08T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,transformer,,Temperature,C,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,16.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,transformer,,Temperature,C,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,transformer,,Temperature,C,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,39.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,transformer,,Temperature,C,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,transformer,,Temperature,C,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,42.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,transformer,,Temperature,C,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,transformer,,Temperature,C,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,transformer,,Temperature,C,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,48.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,33.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,92.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.05
