Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:50:00.000+00:00,transformer,,Temperature,C,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,62.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,46.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,transformer,,Temperature,C,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,45.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,transformer,,Temperature,C,5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,43.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,127.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,transformer,,Temperature,C,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,65.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,44.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,120.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,transformer,,Temperature,C,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,60.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,43.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,107.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,transformer,,Temperature,C,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,51.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,30.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,217.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,transformer,,Temperature,C,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,61.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,33.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,114.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,transformer,,Temperature,C,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,transformer,,Temperature,C,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,48.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,transformer,,Temperature,C,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,62.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,52.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,122.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,transformer,,Temperature,C,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
