Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,70.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,117.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,transformer,,Temperature,C,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,57.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,122.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,114.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,transformer,,Temperature,C,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,71.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,60.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,45.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,101.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,transformer,,Temperature,C,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,58.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,109.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,transformer,,Temperature,C,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,70.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,107.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,transformer,,Temperature,C,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,68.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,65.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,118.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,272.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,31.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,119.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,128.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,transformer,,Temperature,C,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,72.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,68.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,transformer,,Temperature,C,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,61.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,63.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,107.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,transformer,,Temperature,C,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,65.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,58.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,119.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,transformer,,Temperature,C,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,67.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,117.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,30.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,112.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,126.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,transformer,,Temperature,C,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,38.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,111.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.84
