Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,36.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,148.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,transformer,,Temperature,C,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,66.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,67.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,126.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,113.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,transformer,,Temperature,C,6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,62.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,40.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,243.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,132.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,transformer,,Temperature,C,6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,57.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,63.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,40.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,99.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,transformer,,Temperature,C,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,57.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,49.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,transformer,,Temperature,C,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,27.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,111.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,transformer,,Temperature,C,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,56.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,45.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,32.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,transformer,,Temperature,C,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,transformer,,Temperature,C,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,39.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,41.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,transformer,,Temperature,C,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,37.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,48.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,transformer,,Temperature,C,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,34.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.8
