Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,transformer,,Temperature,C,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,33.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,transformer,,Temperature,C,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,28.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,43.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,32.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,transformer,,Temperature,C,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,30.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,42.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,34.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,transformer,,Temperature,C,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,40.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,32.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,transformer,,Temperature,C,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,37.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,transformer,,Temperature,C,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,42.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,transformer,,Temperature,C,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,50.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,35.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,transformer,,Temperature,C,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,28.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,43.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,34.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,182.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,transformer,,Temperature,C,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,30.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,195.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,transformer,,Temperature,C,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,29.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,44.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,26.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T14:00:00.000+00:00,transformer,,Temperature,C,8.0
