Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,transformer,,Temperature,C,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,38.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,47.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,27.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,transformer,,Temperature,C,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,39.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,95.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,transformer,,Temperature,C,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,42.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,47.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,178.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,transformer,,Temperature,C,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,23.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,transformer,,Temperature,C,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,37.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,53.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,22.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,107.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,transformer,,Temperature,C,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,40.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,43.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,transformer,,Temperature,C,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,42.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,29.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,transformer,,Temperature,C,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,32.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,transformer,,Temperature,C,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,41.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,29.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,transformer,,Temperature,C,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,40.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,32.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
