Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,transformer,,Temperature,C,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,40.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,transformer,,Temperature,C,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,45.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,46.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,37.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,transformer,,Temperature,C,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,46.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,43.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,transformer,,Temperature,C,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,34.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,transformer,,Temperature,C,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,26.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,transformer,,Temperature,C,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,transformer,,Temperature,C,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,27.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,transformer,,Temperature,C,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,27.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,38.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,27.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,transformer,,Temperature,C,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,transformer,,Temperature,C,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,48.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,28.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,115.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
