Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,transformer,,Temperature,C,6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,93.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,transformer,,Temperature,C,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,102.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,transformer,,Temperature,C,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,38.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,transformer,,Temperature,C,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,37.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,transformer,,Temperature,C,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,18.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,transformer,,Temperature,C,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,transformer,,Temperature,C,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,transformer,,Temperature,C,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,transformer,,Temperature,C,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,35.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,transformer,,Temperature,C,6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.8
