Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,87.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,transformer,,Temperature,C,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,16.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,40.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,91.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,transformer,,Temperature,C,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,17.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,42.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,transformer,,Temperature,C,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,30.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,transformer,,Temperature,C,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,29.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,28.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,31.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,36.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,32.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,transformer,,Temperature,C,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,37.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,36.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,transformer,,Temperature,C,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,38.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,39.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,transformer,,Temperature,C,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,38.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,41.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
