Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,48.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,transformer,,Temperature,C,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,52.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,56.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,30.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,108.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,transformer,,Temperature,C,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,48.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,52.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,221.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,transformer,,Temperature,C,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,51.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,60.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,252.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,transformer,,Temperature,C,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,49.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,60.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,113.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,134.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,45.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,29.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,141.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,65.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,132.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,149.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,68.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,38.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,41.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,171.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,transformer,,Temperature,C,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,73.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,38.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,133.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,155.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
