Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,57.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,37.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,157.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,53.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,64.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,113.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,122.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,57.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,51.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,57.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,130.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,56.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,36.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,transformer,,Temperature,C,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,58.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,42.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,55.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,40.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,transformer,,Temperature,C,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,33.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,58.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,43.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,50.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,34.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
