Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,54.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,24.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,104.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,36.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,44.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,22.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,50.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,25.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,51.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,96.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,transformer,,Temperature,C,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,45.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,27.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,48.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,19.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,19.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,21.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,36.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.3
