Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,84.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,117.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,33.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,48.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,133.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,52.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,108.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,transformer,,Temperature,C,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,105.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,36.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,57.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,57.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,29.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,64.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,26.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,128.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,33.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,138.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,30.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,31.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,109.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,124.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,transformer,,Temperature,C,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,58.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,90.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,159.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,transformer,,Temperature,C,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
