Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,transformer,,Temperature,C,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,34.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,30.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,177.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,transformer,,Temperature,C,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,38.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,transformer,,Temperature,C,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,32.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,transformer,,Temperature,C,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,32.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,transformer,,Temperature,C,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,30.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,109.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,transformer,,Temperature,C,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,113.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,transformer,,Temperature,C,6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,transformer,,Temperature,C,6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,40.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,40.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,transformer,,Temperature,C,6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,27.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,36.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,transformer,,Temperature,C,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,36.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.4
