Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,transformer,,Temperature,C,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,29.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,39.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,29.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,transformer,,Temperature,C,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,transformer,,Temperature,C,5.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,transformer,,Temperature,C,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,28.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,36.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,transformer,,Temperature,C,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,transformer,,Temperature,C,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,37.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,28.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,transformer,,Temperature,C,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,37.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,transformer,,Temperature,C,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,32.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,transformer,,Temperature,C,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,35.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,47.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,transformer,,Temperature,C,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,41.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,transformer,,Temperature,C,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
