Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T02:00:00.000+00:00,transformer,,Temperature,C,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,21.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,transformer,,Temperature,C,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,32.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,transformer,,Temperature,C,5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,32.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,18.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,transformer,,Temperature,C,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,29.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,21.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,18.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,transformer,,Temperature,C,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,30.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,transformer,,Temperature,C,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,transformer,,Temperature,C,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,23.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,transformer,,Temperature,C,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,23.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,transformer,,Temperature,C,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,34.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,18.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,transformer,,Temperature,C,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,19.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,transformer,,Temperature,C,6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
