Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,52.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,31.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,52.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,34.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,53.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,34.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,25.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,54.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,42.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,53.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,48.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,51.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,48.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,203.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,49.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,30.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,32.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,104.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,transformer,,Temperature,C,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,51.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,32.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,77.1
