Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,44.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,49.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,transformer,,Temperature,C,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,47.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,37.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,transformer,,Temperature,C,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,38.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,32.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,transformer,,Temperature,C,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,45.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,101.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,46.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,transformer,,Temperature,C,11.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,61.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,49.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,31.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,127.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,56.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,34.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,122.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,120.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.1
