Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,transformer,,Temperature,C,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,69.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,65.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,284.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,60.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,118.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,34.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,143.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,72.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,71.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,135.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,108.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,53.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,65.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,109.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,61.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,135.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,56.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,62.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,35.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,147.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,transformer,,Temperature,C,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,34.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,260.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,129.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,transformer,,Temperature,C,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,32.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,38.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,158.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,66.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,120.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,110.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,transformer,,Temperature,C,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,59.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,95.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,93.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,32.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,136.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,transformer,,Temperature,C,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,53.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,61.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,30.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,116.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,31.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,131.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,53.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,33.53
