Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,49.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,32.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,55.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,32.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,115.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,transformer,,Temperature,C,12.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,48.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,57.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,239.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,114.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,50.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,134.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,49.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,29.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,119.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,31.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,131.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,transformer,,Temperature,C,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,56.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,34.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,125.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,transformer,,Temperature,C,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,52.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,61.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,112.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,257.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,47.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,58.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,33.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,41.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,transformer,,Temperature,C,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
