Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,44.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,42.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,90.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,40.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,47.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,198.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,38.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,40.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,38.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,49.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,34.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,74.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,transformer,,Temperature,C,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,40.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,40.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,36.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,126.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,39.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,118.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,transformer,,Temperature,C,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,44.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,34.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,91.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,51.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,38.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
