Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,57.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,58.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,121.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,67.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,48.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,111.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,46.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,42.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,34.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,transformer,,Temperature,C,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,48.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,46.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,197.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,transformer,,Temperature,C,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,52.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,46.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,45.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,72.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,48.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,46.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,transformer,,Temperature,C,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,45.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,31.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,128.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,51.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,56.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,34.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,91.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,28.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
