Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,26.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,112.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,transformer,,Temperature,C,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,50.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,57.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,25.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,111.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,53.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,191.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,transformer,,Temperature,C,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,40.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,transformer,,Temperature,C,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,31.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,33.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,transformer,,Temperature,C,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,transformer,,Temperature,C,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,30.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,34.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,transformer,,Temperature,C,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,transformer,,Temperature,C,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
