Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,transformer,,Temperature,C,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,19.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,21.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,transformer,,Temperature,C,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,50.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,21.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,22.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,17.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,32.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,23.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
