Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,47.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,37.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,49.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,transformer,,Temperature,C,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,51.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,44.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,28.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,63.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,76.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,123.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,transformer,,Temperature,C,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,54.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,35.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,59.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,100.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,55.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,89.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,transformer,,Temperature,C,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,62.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,47.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,104.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,22.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,94.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,120.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,transformer,,Temperature,C,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,64.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,54.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,25.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,103.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,100.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,32.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,54.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,132.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,69.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,96.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,111.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,62.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,59.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,63.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,54.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,102.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,228.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
