Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,63.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,62.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,55.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,102.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,109.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,123.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,67.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,59.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,43.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,106.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,68.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,237.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,63.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,50.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,119.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,51.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,47.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,91.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,64.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,48.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,49.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,117.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,67.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,49.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,44.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,109.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,transformer,,Temperature,C,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,52.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,47.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,220.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,26.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,110.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,29.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,80.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,124.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
