Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,52.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,52.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,21.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,52.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,47.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,45.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,34.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,55.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,48.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,31.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,229.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,94.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,56.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,30.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,26.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,108.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,transformer,,Temperature,C,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,58.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,38.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,111.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,91.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,55.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,58.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,43.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,28.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,105.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,29.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,53.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,120.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,65.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,29.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,22.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,79.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,110.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,58.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,44.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,23.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,transformer,,Temperature,C,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,52.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,40.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,33.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,transformer,,Temperature,C,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,51.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,39.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
