Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,transformer,,Temperature,C,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,48.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,27.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,transformer,,Temperature,C,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,48.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,49.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,99.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,84.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,55.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,38.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,89.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,51.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,43.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,28.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,56.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,98.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,43.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,23.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,transformer,,Temperature,C,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,39.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,45.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,34.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,22.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,transformer,,Temperature,C,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,47.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,37.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,49.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,35.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,transformer,,Temperature,C,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,52.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,38.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,110.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.3
