Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,33.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,transformer,,Temperature,C,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,42.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,40.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,127.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,transformer,,Temperature,C,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,39.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,32.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,transformer,,Temperature,C,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,40.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,25.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,transformer,,Temperature,C,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,41.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,34.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,30.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,transformer,,Temperature,C,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,35.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,30.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,29.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,57.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,121.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,transformer,,Temperature,C,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,38.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,40.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,76.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,29.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,29.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,transformer,,Temperature,C,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,37.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,29.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,31.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
