Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,transformer,,Temperature,C,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,36.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,33.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,35.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,25.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,29.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,transformer,,Temperature,C,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,transformer,,Temperature,C,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,28.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,42.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,87.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,52.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
