Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,21.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,21.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,19.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,transformer,,Temperature,C,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,20.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,15.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,transformer,,Temperature,C,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,21.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,transformer,,Temperature,C,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,22.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,18.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,18.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,transformer,,Temperature,C,14.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,25.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,transformer,,Temperature,C,14.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-12T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
