Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,40.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,39.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,29.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,57.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,125.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,50.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,86.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,77.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,45.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,42.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,32.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,44.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,105.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,55.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,46.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,35.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,21.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,88.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,102.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,48.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,18.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,80.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,115.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,74.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,25.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,107.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,48.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,47.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,33.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,89.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,65.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,116.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,transformer,,Temperature,C,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,53.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,24.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,103.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,51.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,28.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,120.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.38
