Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,71.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,74.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,152.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,40.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,96.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,transformer,,Temperature,C,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,41.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,46.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,85.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,79.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,16.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,transformer,,Temperature,C,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,38.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,transformer,,Temperature,C,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,44.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,transformer,,Temperature,C,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,42.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,75.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,105.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,transformer,,Temperature,C,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,29.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,44.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,transformer,,Temperature,C,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.25
