Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,51.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,27.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,48.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,21.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,94.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,33.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,36.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,74.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,19.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,47.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,83.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,27.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,71.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,114.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,51.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,33.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,59.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,29.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,46.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,63.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,transformer,,Temperature,C,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,45.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,26.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,48.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,61.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,43.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,22.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,68.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,60.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,108.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,92.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,102.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,32.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,21.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,76.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,32.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,35.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,27.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.8
