Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,32.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,26.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,20.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,83.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,28.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,63.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,116.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,42.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,47.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,41.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,70.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,57.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,100.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,30.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,76.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,123.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,transformer,,Temperature,C,15.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,27.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,44.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,19.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,79.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,104.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,37.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,73.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,98.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,transformer,,Temperature,C,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,26.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,37.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,23.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,transformer,,Temperature,C,16.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,36.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,transformer,,Temperature,C,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,36.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,18.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,90.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,transformer,,Temperature,C,16.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,28.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,93.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,transformer,,Temperature,C,16.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,25.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
