Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,30.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,64.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,transformer,,Temperature,C,14.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,42.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,78.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,23.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,transformer,,Temperature,C,14.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,40.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,27.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,53.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,36.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,63.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,14.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,26.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,transformer,,Temperature,C,14.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,29.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,28.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,35.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,35.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,33.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,65.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,transformer,,Temperature,C,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,40.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.08
