Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,transformer,,Temperature,C,15.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,37.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,transformer,,Temperature,C,15.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,34.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,29.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,41.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,73.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,transformer,,Temperature,C,16.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,40.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,transformer,,Temperature,C,16.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,25.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,transformer,,Temperature,C,15.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,66.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,transformer,,Temperature,C,15.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,23.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,22.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,transformer,,Temperature,C,16.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,20.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,22.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,23.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,43.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,19.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,21.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
