Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,20.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.54
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,transformer,,Temperature,C,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.99
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,39.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.81
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,transformer,,Temperature,C,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,16.82
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,16.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,43.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.47
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.42
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.24
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.79
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,transformer,,Temperature,C,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.73
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.69
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,51.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,transformer,,Temperature,C,17.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.36
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.72
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,transformer,,Temperature,C,17.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.77
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.53
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.05
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.25
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.65
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,53.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,transformer,,Temperature,C,17.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.66
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.86
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.43
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.88
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.29
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.95
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.75
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,85.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,transformer,,Temperature,C,18.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.04
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,30.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.19
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,68.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.63
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.55
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.97
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.45
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.7
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.62
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.18
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.58
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,51.5
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,transformer,,Temperature,C,18.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.83
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.26
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.28
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
724274,KNIGHTLOW ROAD - HARBORNE,2023-03-13T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
